Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.28
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.27
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.23
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.97
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.1
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.1
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,28.3
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.5
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.37
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,53.46
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,145.1
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
531903,Barratts Cock-Y-North,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.51
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.3
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.3
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.11
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.43
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.8
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.7
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.4
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.0
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,28.4
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.46
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.74
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,43.92
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,115.7
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
531903,Barratts Cock-Y-North,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.21
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.11
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.0
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.1
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.44
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.4
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.87
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.37
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.5
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,70.8
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.2
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.6
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,28.4
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.74
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,46.23
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,44.55
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
531903,Barratts Cock-Y-North,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.24
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.36
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.37
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.58
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.55
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.39
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.03
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.9
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.1
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.9
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.1
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,28.4
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.28
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,37.06
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.01
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
531903,Barratts Cock-Y-North,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.27
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.61
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.57
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.11
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.4
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.13
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.4
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,28.5
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.16
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.95
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.89
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
531903,Barratts Cock-Y-North,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.78
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.09
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.75
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.2
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.01
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.9
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.4
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.4
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,28.6
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.36
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.89
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
531903,Barratts Cock-Y-North,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.61
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.87
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.77
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.83
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,28.7
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.51
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.95
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.31
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,111.2
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
531903,Barratts Cock-Y-North,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.48
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.8
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.66
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.97
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,28.8
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.05
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.8
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.7
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
531903,Barratts Cock-Y-North,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.65
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.77
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.59
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.63
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,28.8
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.24
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.18
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.8
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
531903,Barratts Cock-Y-North,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.18
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
