Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.96
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.17
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,28.9
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.91
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.47
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.71
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
531903,Barratts Cock-Y-North,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.6
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.05
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.18
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,29.0
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.04
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.32
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.13
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
531903,Barratts Cock-Y-North,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.63
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.76
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.37
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,29.1
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.83
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.32
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
531903,Barratts Cock-Y-North,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.56
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.01
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,29.2
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.94
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.38
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.15
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
531903,Barratts Cock-Y-North,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.63
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.85
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,29.3
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.36
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.33
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
531903,Barratts Cock-Y-North,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.05
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.52
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,29.4
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.56
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.17
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.68
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
531903,Barratts Cock-Y-North,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.24
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.2
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.7
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,29.5
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.47
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.33
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
531903,Barratts Cock-Y-North,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.93
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.61
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,29.7
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.97
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.9
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.43
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
531903,Barratts Cock-Y-North,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.63
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.23
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.46
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,29.8
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.25
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.27
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.13
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
