Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
531903,Barratts Cock-Y-North,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.0
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.03
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.68
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,29.9
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.24
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.35
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.83
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
531903,Barratts Cock-Y-North,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.68
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.3
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.55
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,30.0
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.12
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
531903,Barratts Cock-Y-North,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.35
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.25
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,30.1
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.73
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.97
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.14
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
531903,Barratts Cock-Y-North,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.24
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.28
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.76
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.47
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,30.2
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.28
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.13
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.05
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
531903,Barratts Cock-Y-North,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.15
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.66
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,30.4
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.95
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.25
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
531903,Barratts Cock-Y-North,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.62
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.78
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.9
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,30.5
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.84
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.66
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
531903,Barratts Cock-Y-North,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.4
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.66
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.25
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,30.6
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.47
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.67
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.95
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
531903,Barratts Cock-Y-North,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.79
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.07
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.08
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,30.7
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.61
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
531903,Barratts Cock-Y-North,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.79
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.92
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
