Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,30.8
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.76
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.4
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.91
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
531903,Barratts Cock-Y-North,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.35
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.65
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,30.9
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.03
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.79
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.21
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
531903,Barratts Cock-Y-North,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.07
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.54
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.22
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,31.0
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.79
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.35
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.78
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
531903,Barratts Cock-Y-North,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.34
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.44
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,31.1
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.19
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.26
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.05
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
531903,Barratts Cock-Y-North,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.49
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.78
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.51
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.17
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,31.3
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.36
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.18
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.24
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
531903,Barratts Cock-Y-North,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.71
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.46
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.8
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,31.4
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.77
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.9
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.6
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
531903,Barratts Cock-Y-North,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.63
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.12
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.25
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.44
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,31.5
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.18
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.04
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
531903,Barratts Cock-Y-North,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.67
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.29
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,31.7
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.8
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.62
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.67
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
531903,Barratts Cock-Y-North,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.18
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.08
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.05
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,31.8
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.43
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.2
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.3
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
531903,Barratts Cock-Y-North,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
