Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.31
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.31
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.09
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,31.9
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.82
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.49
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.76
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
531903,Barratts Cock-Y-North,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.52
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.45
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.66
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,32.0
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.29
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.62
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
531903,Barratts Cock-Y-North,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.51
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.47
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.93
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,32.2
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.14
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.3
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.16
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
531903,Barratts Cock-Y-North,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.72
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.2
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.65
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.06
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,80.0
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.9
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,33.6
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.03
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.65
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.89
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,115.9
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
531903,Barratts Cock-Y-North,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.84
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.67
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.18
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,82.1
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.1
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,33.7
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.44
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,40.91
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,127.7
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
531903,Barratts Cock-Y-North,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.75
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.3
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.79
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.4
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.96
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.18
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,76.6
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.4
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,33.8
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.47
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.36
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,48.8
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,136.7
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
531903,Barratts Cock-Y-North,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.48
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.76
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.1
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.47
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,72.1
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.7
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,33.9
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.08
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.41
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.92
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
531903,Barratts Cock-Y-North,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.74
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.59
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.39
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.02
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,79.3
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.4
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,34.0
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.29
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.18
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.4
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
531903,Barratts Cock-Y-North,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.25
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.99
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.1
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.26
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.21
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,80.4
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.5
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.9
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,34.1
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.32
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.49
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,41.14
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,115.1
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
531903,Barratts Cock-Y-North,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.96
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
