Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.68
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.89
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.73
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.44
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,95.0
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.9
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,34.2
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.38
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.42
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.97
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,134.6
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
531903,Barratts Cock-Y-North,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.67
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.66
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.64
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.87
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.13
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.18
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,91.8
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.8
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.7
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,34.3
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.04
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.4
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,46.83
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,135.6
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
531903,Barratts Cock-Y-North,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.89
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.65
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.95
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.03
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.71
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,90.1
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.4
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.7
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,34.4
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.12
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,46.27
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,131.9
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
531903,Barratts Cock-Y-North,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.54
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.33
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.16
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.48
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.33
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.56
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.02
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.34
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,97.7
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.4
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,130.9
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,34.5
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.45
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.59
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,53.37
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,126.8
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
531903,Barratts Cock-Y-North,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.87
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.33
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.85
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.94
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.85
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.55
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.45
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.04
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.14
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,95.0
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.2
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,121.2
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,34.5
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.64
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.8
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,51.19
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,128.1
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
531903,Barratts Cock-Y-North,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.39
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.02
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.06
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.03
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.91
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.79
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.16
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.34
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,82.6
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.5
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.0
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,34.6
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.53
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.39
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,49.83
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,134.9
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
531903,Barratts Cock-Y-North,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.54
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.39
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.81
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.88
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.43
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.05
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.84
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,92.5
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.6
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,125.4
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,34.7
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.23
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.65
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,55.69
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,145.4
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
531903,Barratts Cock-Y-North,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.64
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.18
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.3
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.41
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.95
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.65
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.37
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,97.0
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.3
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,131.7
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,34.8
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.72
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.85
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,52.99
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,140.1
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
531903,Barratts Cock-Y-North,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.72
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.59
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.28
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.32
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.07
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.47
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.42
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,95.6
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.7
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,122.5
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,34.8
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.24
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.23
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.55
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,128.7
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
