Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
531903,Barratts Cock-Y-North,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.07
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.89
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.8
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.5
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.43
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.68
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.27
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.19
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,87.9
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.5
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,121.5
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,34.8
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.95
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.11
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,132.8
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
531903,Barratts Cock-Y-North,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.81
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.37
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.17
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.0
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.0
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.92
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.6
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.53
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,91.2
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.5
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,131.7
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,34.9
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.82
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.64
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.5
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,124.6
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
531903,Barratts Cock-Y-North,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.06
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.11
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.35
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.7
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.45
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.9
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.63
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.91
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.61
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.22
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.64
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,79.5
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.4
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,128.7
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,34.9
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.08
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.97
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,64.42
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,140.0
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
531903,Barratts Cock-Y-North,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.28
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.15
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.25
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.84
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.5
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.08
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.45
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.96
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.68
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.77
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.81
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,82.7
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.7
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,133.0
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,34.9
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.18
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.38
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,58.21
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
531903,Barratts Cock-Y-North,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.77
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.29
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.7
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.34
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.01
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.4
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.1
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,85.9
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.8
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,128.7
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,34.9
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.56
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.42
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,57.97
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,144.2
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
531903,Barratts Cock-Y-North,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.93
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.31
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.33
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.75
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.8
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.35
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.08
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.84
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.26
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.88
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,85.0
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,121.9
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,131.8
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,34.9
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.75
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,58.71
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.17
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,145.0
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
531903,Barratts Cock-Y-North,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.0
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.0
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.68
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.44
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,70.8
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.8
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.66
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.51
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.7
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.23
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,83.4
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.3
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,129.1
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,34.9
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.08
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,54.07
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.78
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,133.3
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
531903,Barratts Cock-Y-North,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.79
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.24
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.33
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.53
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.28
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.2
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.3
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.72
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.59
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.42
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.57
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,84.4
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.0
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,126.6
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,34.9
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.61
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.26
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.86
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,122.0
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
531903,Barratts Cock-Y-North,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.95
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.85
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.21
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.19
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.3
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.07
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.0
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.92
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.56
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.26
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,77.1
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.8
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,121.3
