Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,34.9
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.47
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.62
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.22
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,147.0
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
531903,Barratts Cock-Y-North,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.51
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.46
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.74
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.62
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.4
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.1
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.11
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.77
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.24
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.56
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.07
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,82.9
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.8
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,136.5
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,34.9
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.35
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.36
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.64
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,140.9
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
531903,Barratts Cock-Y-North,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.91
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.43
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.22
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.7
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.11
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.31
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.45
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.5
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.96
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.62
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,38.06
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,112.8
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.2
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,160.8
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,34.8
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.89
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,73.08
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,172.4
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
531903,Barratts Cock-Y-North,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.1
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.57
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.53
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.5
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.61
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.87
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.02
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.7
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.63
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.52
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,101.3
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.9
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,147.0
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,34.8
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.54
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.41
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.43
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,149.2
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
531903,Barratts Cock-Y-North,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.17
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.46
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.79
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.3
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.6
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.99
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.87
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.48
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.14
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.14
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.74
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.79
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,112.0
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.5
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,148.1
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,34.7
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.04
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.93
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.79
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,166.2
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
531903,Barratts Cock-Y-North,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.82
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.41
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.14
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.6
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.04
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.9
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.39
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.07
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.76
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.68
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.63
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,35.56
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,112.8
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.6
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,150.8
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,34.7
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.99
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.74
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.63
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,158.3
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
531903,Barratts Cock-Y-North,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.44
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.44
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.4
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.9
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.1
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.44
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.89
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.89
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.61
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.36
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.18
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.3
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,96.0
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.7
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,146.1
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,34.6
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.18
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.61
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,68.07
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,146.6
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
531903,Barratts Cock-Y-North,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.28
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.8
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.33
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.1
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.5
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.57
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.5
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.33
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.0
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.0
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.04
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,107.1
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.8
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,145.3
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,34.5
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.96
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.51
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.66
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,158.6
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
531903,Barratts Cock-Y-North,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.01
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.57
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.86
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.9
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.2
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.72
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.0
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.9
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.19
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.82
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.93
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.53
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.98
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,83.2
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.8
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,116.5
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,34.4
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.89
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.96
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.59
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,150.2
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
531903,Barratts Cock-Y-North,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.46
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.48
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.31
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.6
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.47
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.06
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.2
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.8
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
