Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.34
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.64
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.85
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.33
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,90.5
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.3
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,121.9
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,34.3
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.67
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.54
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.03
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,131.7
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
531903,Barratts Cock-Y-North,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.77
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.8
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.81
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.7
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.8
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.8
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.92
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.02
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.89
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.01
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.16
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.84
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.5
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.21
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,100.7
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.8
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,141.8
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,34.2
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.19
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.38
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.44
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,145.5
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
531903,Barratts Cock-Y-North,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.15
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.06
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.82
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.72
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.1
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.8
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.67
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,74.6
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.0
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.75
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.46
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.1
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.97
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.52
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,39.26
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,121.9
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.0
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,166.1
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,34.0
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.44
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,67.39
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.98
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,144.1
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
531903,Barratts Cock-Y-North,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.3
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.06
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.6
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.37
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.1
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.6
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.6
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.25
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.71
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.5
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.55
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.45
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.16
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,37.11
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,112.4
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,134.0
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,156.9
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,33.8
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.57
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,72.41
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.74
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,164.3
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.2
531903,Barratts Cock-Y-North,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.3
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.64
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.69
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.7
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.9
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.92
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.22
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.39
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.3
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.16
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,45.18
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,132.6
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,125.4
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,190.4
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,33.7
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.33
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.58
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,83.47
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,195.0
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
531903,Barratts Cock-Y-North,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,353.3
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.94
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.5
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.45
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.61
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.05
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.05
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.16
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.3
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,33.48
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,40.14
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,119.9
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,143.3
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,169.8
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,33.6
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.62
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.65
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,73.4
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,158.6
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
531903,Barratts Cock-Y-North,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.23
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.44
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.82
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.4
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.69
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.6
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.0
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.4
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.62
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.11
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,39.9
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,123.7
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.6
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,169.0
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,33.4
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.36
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.36
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,69.12
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,154.6
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
531903,Barratts Cock-Y-North,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.9
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.59
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.09
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.6
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.7
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.1
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.3
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.02
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,86.2
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.4
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.41
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.61
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.25
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.53
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,41.46
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,120.6
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.8
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,175.4
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,33.3
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.55
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,63.56
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.94
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,119.9
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
531903,Barratts Cock-Y-North,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.96
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.38
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.47
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.4
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.9
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.6
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.92
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.07
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,80.7
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.7
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.34
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.01
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.93
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.99
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.44
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,37.35
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,101.2
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.1
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,158.6
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,33.1
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.43
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.8
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,71.6
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,133.1
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
531903,Barratts Cock-Y-North,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.8
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.21
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.58
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.58
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.3
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.0
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.5
