Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.41
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,79.1
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.5
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.25
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.1
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.0
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.14
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.59
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.0
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,99.5
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,123.4
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,145.0
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,33.0
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.28
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,70.34
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,70.07
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,159.7
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
531903,Barratts Cock-Y-North,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.32
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.86
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.34
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.3
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.38
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.89
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.54
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.28
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.49
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.16
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,97.0
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.1
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,134.3
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,32.9
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.12
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.53
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,69.02
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,152.6
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
531903,Barratts Cock-Y-North,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.32
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.5
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.06
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.8
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.3
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.44
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.48
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.28
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.88
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.22
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.51
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,110.8
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.2
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,144.1
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,32.7
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.81
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.02
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,67.47
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,148.7
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
531903,Barratts Cock-Y-North,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.83
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.22
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.62
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.7
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.73
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.8
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.92
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.76
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.54
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,38.6
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,130.5
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.6
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,164.8
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,32.6
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.55
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.58
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,71.22
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,159.0
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
531903,Barratts Cock-Y-North,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.83
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.21
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.88
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.1
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.9
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.42
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.75
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.8
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.05
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.6
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.72
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.62
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,39.58
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,135.2
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.6
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,169.0
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,32.5
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.72
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.3
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,73.39
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,167.3
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
531903,Barratts Cock-Y-North,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.58
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.84
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.53
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.3
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.7
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.73
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.61
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.3
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.1
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.81
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.78
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.42
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,38.95
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,137.5
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.1
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,166.0
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,32.3
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.61
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.4
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,75.73
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,175.6
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
531903,Barratts Cock-Y-North,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.2
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.81
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.21
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.69
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.87
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.18
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.44
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.1
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.1
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.1
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.23
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.85
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.13
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,116.7
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.3
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,145.4
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,32.2
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.24
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.95
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,72.43
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,162.6
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
531903,Barratts Cock-Y-North,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.75
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.77
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.56
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.51
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.02
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.1
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.6
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.2
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.03
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.62
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.12
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.58
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,105.1
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,126.6
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,32.1
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.74
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.28
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,59.39
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,134.1
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
531903,Barratts Cock-Y-North,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.42
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.37
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.0
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.64
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.67
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.83
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.29
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.62
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.68
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.99
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,105.1
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.6
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,137.4
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,32.0
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.74
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.27
