Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,61.02
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,141.6
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
531903,Barratts Cock-Y-North,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.07
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.48
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.18
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.75
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.9
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.39
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.52
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.76
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.03
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,84.3
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.3
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,32.0
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.07
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.47
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,55.24
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,140.2
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
531903,Barratts Cock-Y-North,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.7
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.4
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.37
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.73
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.09
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.99
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.29
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.17
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.2
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.3
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.5
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,31.9
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.98
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.48
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,56.46
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,144.0
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
531903,Barratts Cock-Y-North,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.47
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.8
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.8
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.16
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.55
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.49
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.72
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.9
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.1
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,31.9
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.43
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.13
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,52.16
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,150.2
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
531903,Barratts Cock-Y-North,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.65
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.85
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.3
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.61
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.88
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,75.8
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.9
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.7
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,31.8
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.3
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.64
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.87
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
531903,Barratts Cock-Y-North,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.14
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.72
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.59
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.88
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.8
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.0
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,31.8
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.51
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.47
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.13
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
531903,Barratts Cock-Y-North,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.98
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.94
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.0
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.2
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.34
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,75.7
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.2
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.8
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,31.7
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.54
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.66
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.27
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,130.5
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
531903,Barratts Cock-Y-North,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.15
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.64
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.35
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.6
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.53
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.7
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.4
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.0
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,31.7
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.08
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.77
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,123.6
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
531903,Barratts Cock-Y-North,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.41
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.62
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.93
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.81
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.64
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,70.7
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.0
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,31.6
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.83
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.24
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.99
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
531903,Barratts Cock-Y-North,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.32
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.95
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.39
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.11
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,83.0
