Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.7
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,31.6
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.02
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.11
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.29
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
531903,Barratts Cock-Y-North,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.28
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.31
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.62
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.77
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.24
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,84.2
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.7
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.2
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,31.5
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.02
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.77
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.03
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
531903,Barratts Cock-Y-North,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.59
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.81
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.82
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.22
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.66
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,77.6
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.2
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.4
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,31.5
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.69
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.14
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.24
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
531903,Barratts Cock-Y-North,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.19
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.67
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.67
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,82.7
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.3
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,31.4
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.91
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.64
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.35
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
531903,Barratts Cock-Y-North,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.39
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.52
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.92
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.93
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,81.2
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.2
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.3
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,31.4
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.14
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.04
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.83
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
531903,Barratts Cock-Y-North,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.66
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.23
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.8
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.56
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.13
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,66.1
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.8
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.4
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,31.4
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.76
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.75
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.13
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
531903,Barratts Cock-Y-North,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.92
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.58
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.96
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.0
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.2
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.96
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.5
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.4
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,31.5
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.78
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.75
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
531903,Barratts Cock-Y-North,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.46
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.02
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.86
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.1
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.95
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,73.9
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.0
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,31.5
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.61
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.03
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.46
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
531903,Barratts Cock-Y-North,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.76
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.95
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.89
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.1
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.62
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,85.1
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.6
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,31.5
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.13
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.32
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
531903,Barratts Cock-Y-North,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.64
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.62
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
