Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.21
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.54
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.64
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.61
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,72.9
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.1
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,31.5
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.38
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.78
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.16
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
531903,Barratts Cock-Y-North,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.01
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.38
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.93
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.01
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.04
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,79.0
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.6
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,31.5
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.8
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.33
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,119.1
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
531903,Barratts Cock-Y-North,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.64
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.26
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.92
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.09
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.62
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.5
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.9
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,31.5
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.27
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.34
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
531903,Barratts Cock-Y-North,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.96
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.89
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.92
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,76.6
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.4
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,31.5
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.1
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.41
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.52
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
531903,Barratts Cock-Y-North,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.76
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.82
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.11
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.3
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,31.4
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.21
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.2
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.09
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
531903,Barratts Cock-Y-North,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.8
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.46
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.9
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.9
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,68.1
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.4
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,31.4
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.07
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.39
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.53
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
531903,Barratts Cock-Y-North,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.82
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.87
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.71
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,75.8
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.6
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,31.4
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.28
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.65
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
531903,Barratts Cock-Y-North,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.23
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.33
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.19
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.76
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,75.2
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.9
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,31.3
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.57
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.25
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.18
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,120.0
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
531903,Barratts Cock-Y-North,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.75
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.01
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.03
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.42
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.87
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,69.7
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,31.3
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.69
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.42
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
531903,Barratts Cock-Y-North,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.8
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
