Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.7
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.74
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.04
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.48
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.6
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,31.2
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.12
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.82
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.64
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
531903,Barratts Cock-Y-North,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.87
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.56
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.3
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.57
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.7
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,31.1
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.89
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.45
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.05
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
531903,Barratts Cock-Y-North,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.23
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.53
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.85
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,69.0
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.6
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,31.0
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.58
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.59
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.9
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
531903,Barratts Cock-Y-North,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.39
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.32
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.74
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.3
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,76.0
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,31.0
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.58
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.65
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
531903,Barratts Cock-Y-North,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.23
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.84
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.61
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.6
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,30.8
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.74
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.12
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.42
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
531903,Barratts Cock-Y-North,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.29
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.33
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.15
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.24
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.0
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.9
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,30.7
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.85
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.01
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.24
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
531903,Barratts Cock-Y-North,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.23
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.46
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.23
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,77.0
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.0
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,30.7
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.29
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.49
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.29
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
531903,Barratts Cock-Y-North,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.11
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.66
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.15
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.4
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,76.5
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.3
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,30.5
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.48
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.54
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.33
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
531903,Barratts Cock-Y-North,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.63
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.62
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.77
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,78.5
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.5
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,30.4
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.65
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.29
