Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.88
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
531903,Barratts Cock-Y-North,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.61
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.6
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.8
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,70.9
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.5
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,30.3
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.11
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.61
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.59
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
531903,Barratts Cock-Y-North,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.41
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.28
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.83
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.38
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.83
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,84.2
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.4
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,30.2
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.23
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.12
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.98
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
531903,Barratts Cock-Y-North,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.77
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.2
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.0
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.52
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.21
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.64
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.43
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.1
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,30.0
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.58
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.49
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.21
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
531903,Barratts Cock-Y-North,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.11
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.9
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.5
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.75
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.48
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.2
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.9
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,73.0
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.2
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.5
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,30.0
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.49
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.62
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,48.89
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,138.2
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
531903,Barratts Cock-Y-North,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.09
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.94
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.9
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.61
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.11
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.93
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.64
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,69.6
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.6
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.0
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,29.9
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.61
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.55
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.34
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,121.2
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
531903,Barratts Cock-Y-North,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.4
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.39
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.82
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.33
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.7
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.2
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.51
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.18
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.16
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.1
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,95.2
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.2
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.4
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,29.9
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.71
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.38
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.62
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,130.9
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
531903,Barratts Cock-Y-North,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.77
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.79
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.0
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.75
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.82
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.54
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,76.6
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.9
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.2
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,29.8
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.63
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.22
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.8
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
531903,Barratts Cock-Y-North,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.33
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.68
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.3
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.73
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.5
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.56
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.27
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.0
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.3
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,29.8
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.53
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.4
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.46
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
531903,Barratts Cock-Y-North,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.66
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.9
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.81
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.05
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.11
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.73
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,96.2
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
