Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.1
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,123.5
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,29.8
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.85
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.28
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,55.83
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,142.7
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
531903,Barratts Cock-Y-North,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.69
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.44
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.7
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.62
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.65
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.85
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.14
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,94.1
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.7
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,117.4
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,29.7
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.04
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.33
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,51.91
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,141.4
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
531903,Barratts Cock-Y-North,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.68
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.97
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.87
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.24
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,75.9
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.0
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,29.6
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.22
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.01
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.99
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
531903,Barratts Cock-Y-North,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.67
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.1
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.79
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.9
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.19
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.5
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.84
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,91.3
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.5
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.3
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,29.5
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.42
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.69
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,51.69
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,144.0
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
531903,Barratts Cock-Y-North,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.69
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.07
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.4
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.12
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.63
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.25
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,76.1
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.7
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.9
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,29.4
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.56
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.51
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.16
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
531903,Barratts Cock-Y-North,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.52
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.83
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.9
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.34
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.63
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.32
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.9
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,66.5
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.8
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.2
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,29.3
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.44
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.79
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.73
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
531903,Barratts Cock-Y-North,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.32
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.97
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.4
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.28
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.73
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.32
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.12
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.2
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.7
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,29.2
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.26
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.07
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.72
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
531903,Barratts Cock-Y-North,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.99
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.12
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.65
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.0
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.13
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.7
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.34
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.61
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.11
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,80.5
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.4
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.5
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,29.1
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.58
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.25
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.39
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
531903,Barratts Cock-Y-North,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.05
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.94
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.65
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.3
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.28
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.52
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.7
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.58
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.73
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.09
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,83.4
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.7
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,29.0
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.36
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.29
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,52.29
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,121.3
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
531903,Barratts Cock-Y-North,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.51
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.01
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,56.4
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.7
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.1
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
