Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.04
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.93
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.51
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.18
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.6
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.2
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,28.9
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.81
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.76
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.92
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
531903,Barratts Cock-Y-North,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.78
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.86
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.9
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.4
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.45
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.32
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.55
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.95
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.97
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,70.9
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.6
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,28.9
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.03
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.45
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.97
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
531903,Barratts Cock-Y-North,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.77
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.63
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.8
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.83
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.7
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.46
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.76
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.28
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,87.6
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,115.8
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,28.8
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.13
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.45
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.84
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
531903,Barratts Cock-Y-North,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.58
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.3
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.17
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,60.4
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.9
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.04
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.11
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.15
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,66.1
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.3
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,28.8
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.13
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.82
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,50.4
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,129.8
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
531903,Barratts Cock-Y-North,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.04
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.3
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.89
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.33
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.4
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.48
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.2
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.0
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.9
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.3
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,28.8
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.45
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.68
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.13
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
531903,Barratts Cock-Y-North,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.83
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.26
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.0
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.26
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.4
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.03
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.52
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.75
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.6
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.08
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,77.0
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.2
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.1
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,28.8
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.53
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,42.47
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,55.44
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,138.5
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
531903,Barratts Cock-Y-North,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.82
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.47
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.04
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.12
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.6
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.14
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.72
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.83
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,68.7
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.5
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.6
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,28.7
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.7
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,42.95
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,112.9
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
531903,Barratts Cock-Y-North,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.77
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.74
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.38
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.91
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.87
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.35
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,81.5
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,120.0
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.0
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,28.7
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.27
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,47.38
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.65
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
531903,Barratts Cock-Y-North,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.13
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.07
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.86
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.82
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.71
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.02
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.12
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.2
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.5
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.4
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,28.6
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.29
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,43.59
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.69
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
531903,Barratts Cock-Y-North,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.02
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
