Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.96
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.95
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.34
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.46
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.87
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,74.0
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.1
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.5
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,28.6
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.16
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,44.45
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.42
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,117.2
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
531903,Barratts Cock-Y-North,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.97
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.03
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.65
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.68
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.38
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.36
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,72.8
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.8
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,28.7
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.61
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.57
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.94
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
531903,Barratts Cock-Y-North,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.7
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.83
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.58
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.7
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.0
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,28.7
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.3
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.91
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.05
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
531903,Barratts Cock-Y-North,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.16
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.65
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.29
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,28.8
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.47
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.21
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.08
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
531903,Barratts Cock-Y-North,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.66
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.76
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,28.9
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.21
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.52
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
531903,Barratts Cock-Y-North,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.03
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.79
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.93
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,29.0
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.44
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.64
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
531903,Barratts Cock-Y-North,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.69
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.5
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.43
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.1
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,29.0
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.54
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.92
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.13
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
531903,Barratts Cock-Y-North,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.97
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.32
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,29.1
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.39
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.15
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.91
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
531903,Barratts Cock-Y-North,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.65
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.68
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,29.3
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.44
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.68
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.11
