Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
531903,Barratts Cock-Y-North,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.94
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.5
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,29.3
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.91
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.14
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.04
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
531903,Barratts Cock-Y-North,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.19
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.05
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.62
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,29.4
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.54
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.54
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
531903,Barratts Cock-Y-North,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.2
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.61
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.78
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,29.5
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.34
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.23
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
531903,Barratts Cock-Y-North,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.97
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.49
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.88
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,29.6
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.12
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.66
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.27
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
531903,Barratts Cock-Y-North,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.28
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.55
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,29.7
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.61
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.06
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.47
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
531903,Barratts Cock-Y-North,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.44
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,29.8
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
531903,Barratts Cock-Y-North,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.62
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.49
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,29.9
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.14
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.61
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.85
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
531903,Barratts Cock-Y-North,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.35
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.53
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,30.1
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.85
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.28
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
531903,Barratts Cock-Y-North,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.07
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.35
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
