Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,30.2
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.7
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.04
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
531903,Barratts Cock-Y-North,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.9
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.73
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.59
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,30.3
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.2
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.06
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.25
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
531903,Barratts Cock-Y-North,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.55
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.54
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,30.5
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.77
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.25
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.25
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
531903,Barratts Cock-Y-North,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.4
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.41
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,30.6
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.18
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.74
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
531903,Barratts Cock-Y-North,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.5
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.38
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.42
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,30.8
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.51
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.13
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.94
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
531903,Barratts Cock-Y-North,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.6
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.65
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.08
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.86
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,30.9
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.52
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.96
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
531903,Barratts Cock-Y-North,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.88
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.47
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.05
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,31.1
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.9
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.35
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.05
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
531903,Barratts Cock-Y-North,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.73
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.63
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.35
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,31.2
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.31
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.99
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.29
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
531903,Barratts Cock-Y-North,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.54
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.55
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.95
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,31.4
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.97
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.04
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.77
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
531903,Barratts Cock-Y-North,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.96
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
