Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.63
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.87
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.4
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,31.5
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.47
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.02
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
531903,Barratts Cock-Y-North,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.47
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.02
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.89
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,31.6
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.55
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.73
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.86
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
531903,Barratts Cock-Y-North,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.99
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.62
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.92
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.85
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.06
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,31.7
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.05
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.83
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.55
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
531903,Barratts Cock-Y-North,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.26
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.32
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.88
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.98
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.86
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,31.9
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.2
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.26
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.76
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
531903,Barratts Cock-Y-North,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.71
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.37
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.36
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.35
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,32.0
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.65
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.88
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
531903,Barratts Cock-Y-North,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.7
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.03
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.74
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.36
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.85
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.87
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,32.1
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.08
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.71
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.95
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
531903,Barratts Cock-Y-North,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.0
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.07
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.88
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.46
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.17
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,32.2
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.98
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.65
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
531903,Barratts Cock-Y-North,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.74
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.22
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.99
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.22
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.53
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.67
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.89
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.74
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,33.7
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.47
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.55
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.27
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
531903,Barratts Cock-Y-North,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.2
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.83
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.01
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.06
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.66
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.09
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.63
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,33.8
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.94
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.02
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.78
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
531903,Barratts Cock-Y-North,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.83
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.77
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.78
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
