Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.56
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.93
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.43
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.27
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.15
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,34.0
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.83
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.36
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.97
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
531903,Barratts Cock-Y-North,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.13
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.26
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.06
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.53
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.51
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.11
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,34.1
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.41
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.98
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,121.9
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
531903,Barratts Cock-Y-North,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.71
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.58
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.55
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.11
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.03
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.48
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.26
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.89
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.3
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.7
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,34.2
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.25
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.83
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.68
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
531903,Barratts Cock-Y-North,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.78
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.15
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.89
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.9
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.86
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.67
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.16
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.6
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.1
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.72
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.36
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.7
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,34.3
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.51
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.44
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.28
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
531903,Barratts Cock-Y-North,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.84
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.81
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.7
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.97
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.97
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.74
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.02
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,34.5
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.36
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.12
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,43.77
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,126.3
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
531903,Barratts Cock-Y-North,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.65
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.96
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.26
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.44
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.9
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.01
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.76
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.88
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.14
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.2
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.5
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,34.6
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.89
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,49.61
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,148.4
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
531903,Barratts Cock-Y-North,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.43
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.08
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.93
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.62
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.83
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.56
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.89
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.07
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.4
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.1
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,34.7
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.36
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.16
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,47.37
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,123.6
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
531903,Barratts Cock-Y-North,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.44
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.05
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.41
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.3
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.07
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.0
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.46
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.49
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,84.4
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.0
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,34.8
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.55
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.62
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,52.74
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,153.8
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
531903,Barratts Cock-Y-North,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.4
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.32
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.62
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.06
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.46
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.18
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.92
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.23
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.2
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.28
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,72.7
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.9
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.3
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,34.8
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.89
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.29
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,53.53
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,145.4
