Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
531903,Barratts Cock-Y-North,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.73
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.49
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.09
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.3
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.46
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.8
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.25
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.07
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.23
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.13
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,70.2
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.7
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.5
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,34.9
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.47
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.31
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,57.48
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,149.9
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
531903,Barratts Cock-Y-North,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.54
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.46
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.94
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.7
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.07
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.41
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.85
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.93
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.82
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.5
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.5
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.6
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,35.0
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.34
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.79
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,55.59
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,148.5
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
531903,Barratts Cock-Y-North,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.87
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.25
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.82
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.38
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.28
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.43
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.2
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.21
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.35
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.23
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.79
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.2
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.9
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.3
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,35.0
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.3
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.21
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,54.88
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,138.7
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
531903,Barratts Cock-Y-North,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.03
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.95
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.95
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.9
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.36
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.98
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.26
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.98
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.36
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.6
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.24
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,74.3
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.5
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.1
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,35.1
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.81
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.72
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,55.38
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,144.3
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
531903,Barratts Cock-Y-North,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.11
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.67
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.63
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.24
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.73
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.56
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.52
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.96
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.32
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.71
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.79
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.8
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.0
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.4
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,35.1
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.15
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.19
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.4
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,134.2
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
531903,Barratts Cock-Y-North,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.86
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.41
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.9
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.99
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.04
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.56
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.34
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.41
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.23
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.14
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,70.7
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.9
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.8
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,35.2
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.64
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.36
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.49
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,135.7
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
531903,Barratts Cock-Y-North,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.67
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.69
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.04
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.2
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.64
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.57
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,85.6
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.6
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.81
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.59
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.14
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.91
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,72.8
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.5
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.9
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,35.3
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.18
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.32
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,62.32
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,172.4
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
531903,Barratts Cock-Y-North,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.54
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.15
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.6
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.33
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.76
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,83.3
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.2
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.46
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.87
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.49
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.25
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.28
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,76.3
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.9
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.2
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,35.3
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.34
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.72
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,63.03
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,161.8
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
531903,Barratts Cock-Y-North,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.15
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.96
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.09
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.9
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.74
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.51
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.7
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.6
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.1
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.27
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.08
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.57
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.73
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.27
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.7
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.9
