Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.9
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,35.3
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.28
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.2
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,57.57
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,143.6
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
531903,Barratts Cock-Y-North,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.58
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.82
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.21
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.64
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,71.0
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.4
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.56
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.33
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.82
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.31
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.77
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.2
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.9
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.1
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,35.3
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.79
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.78
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,57.83
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,144.0
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
531903,Barratts Cock-Y-North,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.82
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.28
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.29
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.56
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.3
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.5
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.61
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.94
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.64
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.26
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,74.4
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.7
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.62
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.45
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.13
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.21
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.76
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.0
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.7
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.0
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,35.2
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.44
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,54.45
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,59.22
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,147.8
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
531903,Barratts Cock-Y-North,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.07
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.61
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.89
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.91
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.6
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.2
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.07
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.12
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,82.4
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.1
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.73
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.6
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.85
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.89
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.5
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.0
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.0
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.2
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,35.2
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.23
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.15
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.1
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,143.9
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
531903,Barratts Cock-Y-North,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.81
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.61
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.99
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.56
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.0
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.7
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.04
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.62
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.5
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.29
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.99
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.6
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.22
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.58
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,75.6
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.5
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.4
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,35.1
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.75
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.33
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.38
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,126.4
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
531903,Barratts Cock-Y-North,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.81
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.05
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.18
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.97
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.7
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.39
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.2
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.92
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.38
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.74
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.04
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.69
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.22
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.44
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.3
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.9
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.7
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,35.1
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.94
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.83
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.7
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,128.3
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
531903,Barratts Cock-Y-North,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.24
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.72
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.71
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.76
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.67
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.0
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.23
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.57
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.09
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.48
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.77
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.3
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.26
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.6
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.15
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.38
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.64
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.5
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.1
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.8
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.2
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,35.1
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.57
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.13
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.18
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,157.2
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
531903,Barratts Cock-Y-North,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.97
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.08
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.65
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.3
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.9
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.83
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.58
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.59
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.93
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.0
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.68
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.96
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,73.1
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.7
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.9
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.9
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,35.0
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.79
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.32
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.16
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,144.1
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
531903,Barratts Cock-Y-North,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.48
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.52
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.83
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.6
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.4
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.18
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.59
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.9
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.17
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.58
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.91
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.91
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.73
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.73
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,76.7
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.0
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.2
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,35.0
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.14
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.74
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.44
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,147.0
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
531903,Barratts Cock-Y-North,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.73
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.4
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.38
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.3
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.34
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.07
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.5
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.0
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
