Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.45
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.1
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.36
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.27
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.82
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.59
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,83.0
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.2
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.1
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,34.9
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.4
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,58.51
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.74
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,155.7
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
531903,Barratts Cock-Y-North,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.86
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.56
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.81
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.0
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.4
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.26
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.51
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.6
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.92
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.82
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.4
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.64
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.4
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.66
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.8
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.77
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.2
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.4
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.8
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,34.9
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.53
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.54
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.92
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,147.6
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
531903,Barratts Cock-Y-North,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.68
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.59
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.37
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.37
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.2
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.1
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.85
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.65
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.8
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.98
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.31
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.92
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.57
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.76
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,76.3
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.4
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.0
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.3
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,34.8
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.4
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.14
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.59
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,136.4
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
531903,Barratts Cock-Y-North,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.95
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.82
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.05
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.69
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.8
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.37
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.69
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.1
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.85
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.83
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.59
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.52
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.63
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.06
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.2
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,79.4
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.6
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.7
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,34.7
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.67
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.17
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.78
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,120.9
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
531903,Barratts Cock-Y-North,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.01
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.53
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.5
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.33
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.0
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.2
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.6
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.35
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.33
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.26
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,64.7
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.6
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.22
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.97
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.36
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.18
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.68
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,74.6
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.6
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.7
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,34.6
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.34
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,61.7
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.92
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,123.6
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
531903,Barratts Cock-Y-North,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.73
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.16
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.16
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.8
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.8
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.37
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.05
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.19
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,72.9
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.9
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.15
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.66
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.88
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.71
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,87.4
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.7
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.0
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,34.5
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.95
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,68.53
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.01
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,158.5
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.4
531903,Barratts Cock-Y-North,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.89
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.34
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.32
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.41
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.9
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.68
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.09
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.79
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.53
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.61
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.18
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.03
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,68.6
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.7
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.4
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,34.4
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.22
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.66
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.02
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,112.2
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
531903,Barratts Cock-Y-North,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.04
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.18
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.44
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.98
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.8
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.63
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.82
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.13
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.0
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.37
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.71
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.02
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,91.6
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.8
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.3
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,34.3
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.86
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.59
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.45
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,132.6
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
531903,Barratts Cock-Y-North,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.06
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.54
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.19
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.1
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.1
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.56
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.05
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.33
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.24
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.21
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.66
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,85.7
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.3
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.5
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,34.1
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.25
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.29
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.16
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,134.1
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
531903,Barratts Cock-Y-North,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.2
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.17
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.66
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.5
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.6
