Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.47
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.71
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.3
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.0
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.79
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.72
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.42
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.66
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.36
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.7
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.97
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,70.6
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.9
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.1
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,34.0
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.82
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.19
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.05
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
531903,Barratts Cock-Y-North,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.93
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.68
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.58
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.48
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.9
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.3
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.42
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.31
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.5
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.3
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.6
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.27
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.33
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.77
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.66
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,36.49
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,101.3
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.3
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.3
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,33.9
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.11
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.39
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.22
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,123.2
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
531903,Barratts Cock-Y-North,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.34
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.34
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.07
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.4
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.5
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.7
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.12
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.09
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.4
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.95
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.61
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.46
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.8
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.21
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,39.81
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,114.4
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.7
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,169.3
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,33.7
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.97
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.61
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,72.57
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,135.4
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
531903,Barratts Cock-Y-North,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.16
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.89
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.1
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.06
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.9
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.9
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.3
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.75
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.67
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.9
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.66
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.75
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.12
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.03
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.54
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,39.34
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,112.3
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.8
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,167.0
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,33.6
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.69
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.36
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,83.72
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,188.0
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
531903,Barratts Cock-Y-North,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.8
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.2
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.7
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.12
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.31
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.2
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.7
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.7
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.37
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.06
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.04
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.8
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.3
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.31
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.43
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.76
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.58
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,39.84
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,111.4
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.3
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.8
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,33.5
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.58
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.74
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,76.5
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,141.9
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
531903,Barratts Cock-Y-North,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.0
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.02
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.97
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.95
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.1
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.4
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.8
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.86
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.41
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.09
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.57
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.43
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.27
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.68
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,86.6
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.1
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.2
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,33.4
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.28
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.91
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.06
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,131.3
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
531903,Barratts Cock-Y-North,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.82
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.91
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.23
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.77
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.9
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.9
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.11
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.86
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.75
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.62
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.46
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.08
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,95.4
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.2
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.0
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,33.4
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.46
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.81
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.76
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,145.6
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
531903,Barratts Cock-Y-North,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.83
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.79
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.03
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.25
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.9
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.83
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.11
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.15
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.59
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.64
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.04
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.4
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,96.7
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.7
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.8
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,33.3
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.81
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.51
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.48
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,155.0
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
531903,Barratts Cock-Y-North,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.5
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.54
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.13
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.7
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.2
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.49
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.59
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.64
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,35.59
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,35.37
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,122.0
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.8
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.8
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,33.2
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.48
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,59.18
