Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,162.7
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
531903,Barratts Cock-Y-North,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.06
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.73
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.02
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.35
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.57
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.5
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.2
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.01
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.11
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.91
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,35.37
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,127.8
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.0
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.2
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,33.0
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.38
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.45
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.03
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,178.1
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
531903,Barratts Cock-Y-North,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.61
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.35
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.55
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.1
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.11
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.49
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.17
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.1
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.52
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.64
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.47
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,37.86
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,127.8
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.8
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.3
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,32.9
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.74
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.83
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,74.68
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,200.2
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
531903,Barratts Cock-Y-North,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.6
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.15
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.32
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.7
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.1
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.1
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.83
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.43
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.49
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.38
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.24
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.37
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.48
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.73
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,36.14
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,124.9
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.8
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.1
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,32.8
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.95
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,57.27
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,76.72
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,205.6
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
531903,Barratts Cock-Y-North,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.3
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.92
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.99
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.18
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.2
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.8
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.43
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.18
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.56
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.11
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.49
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.46
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.49
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,106.5
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.5
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.6
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,32.7
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.84
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.64
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,60.41
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,144.0
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
531903,Barratts Cock-Y-North,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.55
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.91
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.89
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.62
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.48
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.7
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.18
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.04
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.0
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.1
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.38
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,94.2
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.8
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.8
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,32.7
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.92
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,48.49
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,56.92
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,150.2
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
531903,Barratts Cock-Y-North,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.76
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.38
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.79
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.9
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.32
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.8
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.6
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.39
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.77
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.53
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.79
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.87
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,78.6
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.5
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,32.6
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.77
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.83
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,53.17
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,128.1
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
531903,Barratts Cock-Y-North,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.5
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.8
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.14
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.8
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.65
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.9
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.48
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.43
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.13
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.45
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,99.0
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.9
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,32.6
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.28
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.12
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.99
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,128.4
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
531903,Barratts Cock-Y-North,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.66
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.4
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.82
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.03
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.51
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.6
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.28
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.22
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.98
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.67
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.58
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,73.0
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.2
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.2
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,32.7
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.03
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.22
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.71
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
531903,Barratts Cock-Y-North,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.47
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.93
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.17
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.75
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.15
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.22
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.39
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.32
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.74
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.8
