Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.5
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.0
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,32.6
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.25
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.13
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.56
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
531903,Barratts Cock-Y-North,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.49
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.4
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.6
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.92
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.07
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.04
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.52
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.15
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.9
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.5
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.1
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,32.7
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.31
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.72
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.92
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
531903,Barratts Cock-Y-North,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.56
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.36
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.85
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.7
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.78
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.42
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.77
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.09
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.43
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.14
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.53
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.7
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.2
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.5
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,32.8
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.57
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.29
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.58
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
531903,Barratts Cock-Y-North,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.21
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.19
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.96
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.89
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.54
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.49
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.76
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.59
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.28
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,76.9
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.7
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.5
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,32.8
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.56
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.21
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.14
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
531903,Barratts Cock-Y-North,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.08
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.79
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.44
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.6
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.64
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.53
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.14
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.76
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.85
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.24
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,77.3
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.0
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.3
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,32.8
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.45
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.92
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.71
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
531903,Barratts Cock-Y-North,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.79
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.19
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.51
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.63
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.44
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.75
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.58
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.39
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.44
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,74.0
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.3
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,32.9
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.11
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.48
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.32
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
531903,Barratts Cock-Y-North,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.31
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.47
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.77
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.85
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.65
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.75
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.71
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.7
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,80.7
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.9
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,32.9
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.19
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.25
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.56
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
531903,Barratts Cock-Y-North,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.86
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.74
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.22
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.8
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.21
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.74
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.9
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.78
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.64
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.4
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.7
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.6
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,32.9
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.69
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.47
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
531903,Barratts Cock-Y-North,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.03
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.09
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.4
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.95
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.81
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.6
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.83
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.7
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.2
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.3
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,32.9
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.45
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.75
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.07
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
531903,Barratts Cock-Y-North,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.13
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.87
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
