Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.05
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.1
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.9
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.23
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.3
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.4
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.2
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,32.9
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.41
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.85
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.14
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
531903,Barratts Cock-Y-North,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.92
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.68
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.46
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.96
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.82
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.99
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.87
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.94
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.94
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.3
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.7
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,32.8
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.44
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.39
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.17
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
531903,Barratts Cock-Y-North,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.37
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.86
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.36
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.89
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.59
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.38
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.42
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.86
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.44
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.3
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.3
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,32.8
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.66
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.03
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.19
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
531903,Barratts Cock-Y-North,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.69
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.27
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.74
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.74
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.12
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.18
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.31
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.56
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.8
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,32.8
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.51
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.04
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.9
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
531903,Barratts Cock-Y-North,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.13
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.48
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.22
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.45
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.44
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.82
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.28
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.93
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.22
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.85
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,77.8
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.5
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,32.8
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.83
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.26
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.22
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
531903,Barratts Cock-Y-North,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.74
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.69
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.78
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.92
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.32
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.14
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.17
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.77
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,76.7
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.4
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,32.7
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.05
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.97
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.46
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
531903,Barratts Cock-Y-North,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.78
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.39
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.36
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.74
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.32
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.11
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.38
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.82
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.54
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.64
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,78.0
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.5
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,32.6
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.78
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.71
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.02
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
531903,Barratts Cock-Y-North,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.92
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.5
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.97
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.79
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.12
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.68
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.71
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.59
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.58
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,75.7
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.5
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.6
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,32.6
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.45
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.33
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.43
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,114.2
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
531903,Barratts Cock-Y-North,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.29
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.38
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.59
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.36
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.62
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.8
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.16
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.91
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,79.9
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.9
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,32.5
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.84
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.07
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.15
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,123.3
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
531903,Barratts Cock-Y-North,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.99
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.07
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.26
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.0
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
