Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.22
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.32
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.16
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.36
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.93
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.9
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.3
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,32.5
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.31
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.9
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.65
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
531903,Barratts Cock-Y-North,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.67
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.12
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.33
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.2
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.71
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.42
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.42
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.92
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,78.4
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.4
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,32.5
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.46
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.34
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.39
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
531903,Barratts Cock-Y-North,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.59
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.47
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.89
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.36
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.98
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.7
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.53
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.56
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.62
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,74.0
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.9
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.5
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,32.5
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.16
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.12
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.02
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,114.9
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
531903,Barratts Cock-Y-North,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.53
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.17
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.95
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.4
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.72
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.27
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.3
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.9
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.0
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,32.5
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.09
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.63
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
531903,Barratts Cock-Y-North,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.68
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.62
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.7
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.31
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.92
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.57
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.53
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,74.0
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.1
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,32.4
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.93
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.12
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.43
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,114.9
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
531903,Barratts Cock-Y-North,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.74
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.46
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.22
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.13
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.02
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.6
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.11
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.55
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.41
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.19
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,32.3
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.29
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.2
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.85
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
531903,Barratts Cock-Y-North,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.56
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.69
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.81
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.89
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.71
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.32
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.55
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.4
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,32.2
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.71
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.63
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.69
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
531903,Barratts Cock-Y-North,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.05
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.42
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.48
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.88
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.59
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.94
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.9
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.19
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.59
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.5
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.1
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,32.1
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.27
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.29
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.61
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
531903,Barratts Cock-Y-North,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.81
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.99
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.04
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.47
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.34
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.8
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.14
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,73.0
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.9
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.63
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.83
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.74
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.49
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.3
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,32.0
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.53
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.64
