Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.96
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
531903,Barratts Cock-Y-North,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.19
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.47
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.63
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.5
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.97
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.8
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.44
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.37
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.63
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.12
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.26
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.61
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.1
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,32.0
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.41
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.78
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,52.05
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,128.8
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
531903,Barratts Cock-Y-North,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.27
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.99
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.07
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.56
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.67
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.02
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.21
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.33
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.91
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.5
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.5
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,32.0
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.25
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.25
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,52.14
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,144.1
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
531903,Barratts Cock-Y-North,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.34
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.18
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.89
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.23
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.23
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.9
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.33
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.66
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.3
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.9
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,32.0
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.08
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.47
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.95
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,122.4
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
531903,Barratts Cock-Y-North,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.14
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.68
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.46
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.78
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.26
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.53
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,73.1
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.2
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,31.8
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.7
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.93
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.34
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
531903,Barratts Cock-Y-North,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.29
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.63
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.71
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.51
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.09
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,82.4
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.3
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,31.6
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.98
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.4
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.35
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
531903,Barratts Cock-Y-North,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.19
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.76
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.83
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.74
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.57
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.58
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.9
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.3
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,31.5
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.63
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.02
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.45
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
531903,Barratts Cock-Y-North,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.92
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.45
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.77
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.09
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.68
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.74
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.94
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,75.2
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.6
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,31.5
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.99
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.52
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.7
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
531903,Barratts Cock-Y-North,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.5
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.8
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.77
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.5
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.54
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.26
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.03
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.7
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.9
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.4
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,31.5
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.02
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.34
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.75
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
531903,Barratts Cock-Y-North,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.2
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.75
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.46
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.35
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.27
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.87
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.9
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
