Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.6
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.1
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,31.4
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.16
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.17
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.38
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
531903,Barratts Cock-Y-North,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.99
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.02
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.18
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.54
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.31
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,70.7
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.0
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,31.3
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.11
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.82
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.24
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
531903,Barratts Cock-Y-North,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.75
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.99
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.38
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.85
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.14
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.8
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,31.1
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.79
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.48
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
531903,Barratts Cock-Y-North,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.51
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.13
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.36
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.5
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.17
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.52
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.56
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.95
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.08
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,77.9
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.7
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.4
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,31.0
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.89
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.35
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.06
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
531903,Barratts Cock-Y-North,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.54
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.83
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.92
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.13
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.21
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.46
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.17
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,76.1
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.2
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.0
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,30.9
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.01
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.98
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.21
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
531903,Barratts Cock-Y-North,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.05
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.47
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.98
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.42
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.04
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,87.1
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.8
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,30.7
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.83
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.08
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,111.2
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
531903,Barratts Cock-Y-North,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.16
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.72
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.14
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.61
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.38
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.12
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.6
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,82.4
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.0
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,30.6
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.94
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.22
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.14
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
531903,Barratts Cock-Y-North,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.34
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.45
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.39
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.97
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.34
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.28
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.82
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.71
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,78.3
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.8
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,30.5
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.24
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.59
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.2
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
531903,Barratts Cock-Y-North,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.78
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.61
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.16
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.65
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.32
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.41
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.07
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.94
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,81.7
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.2
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.3
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,30.3
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.78
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.32
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.85
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
531903,Barratts Cock-Y-North,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.83
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.25
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
