Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.19
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.47
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.79
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.14
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.6
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.3
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.6
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,30.2
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.55
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.53
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.97
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
531903,Barratts Cock-Y-North,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.13
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.17
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.47
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.74
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.59
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.59
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.18
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.23
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.1
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.6
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,30.0
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.52
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.8
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.39
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
531903,Barratts Cock-Y-North,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.72
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.19
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.97
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.48
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.22
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.14
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,72.8
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.9
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.6
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.96
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.13
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.9
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.1
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.5
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.9
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,29.8
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.41
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.79
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.12
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
531903,Barratts Cock-Y-North,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.91
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.54
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.12
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.62
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.38
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.64
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.06
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.25
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.32
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.25
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.1
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.2
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.2
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,29.7
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.28
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.01
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,46.68
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
531903,Barratts Cock-Y-North,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.94
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.16
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.95
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.23
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.91
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.04
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.92
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.25
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.34
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,85.3
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.1
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.3
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,29.6
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.23
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.75
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,47.34
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
531903,Barratts Cock-Y-North,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.71
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.59
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.76
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.5
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.35
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.19
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.02
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.58
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.61
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.01
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.9
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.5
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.9
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,29.6
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.27
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.21
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.31
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
531903,Barratts Cock-Y-North,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.98
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.13
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.56
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.19
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.98
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.29
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.24
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.33
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.29
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,80.7
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.4
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,29.5
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.22
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.8
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.46
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
531903,Barratts Cock-Y-North,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.81
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.63
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.55
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.09
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.43
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.15
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.14
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.18
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,70.9
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.6
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,29.5
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.52
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.15
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.33
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
531903,Barratts Cock-Y-North,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.95
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.7
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.79
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.24
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.18
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.62
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.54
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.79
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.56
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.3
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,29.4
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.73
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.8
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.94
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
531903,Barratts Cock-Y-North,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.89
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.09
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.78
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.43
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
