Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.08
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.72
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.58
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.58
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.68
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.67
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.76
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.7
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.1
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,29.3
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.5
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.38
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.48
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
531903,Barratts Cock-Y-North,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.82
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.42
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.22
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.11
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.6
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.16
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.62
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.57
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.75
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.29
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.7
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.3
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.7
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,29.3
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.74
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.19
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,41.77
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
531903,Barratts Cock-Y-North,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.16
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.35
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.81
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.8
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.2
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.92
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.63
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.67
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.33
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.13
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.6
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.0
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.2
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,29.2
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.34
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,45.73
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.18
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
531903,Barratts Cock-Y-North,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.83
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.6
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.47
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.25
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.15
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.64
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.17
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.48
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.68
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.25
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.46
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.5
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,29.1
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.66
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.09
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,39.95
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
531903,Barratts Cock-Y-North,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.7
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.84
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.01
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.28
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.5
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.02
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.1
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.73
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.8
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.4
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.9
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,29.1
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.26
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,38.25
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,38.07
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
531903,Barratts Cock-Y-North,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.77
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.7
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.01
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.21
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.55
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.16
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,68.1
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.9
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,29.1
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.45
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.22
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.69
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
531903,Barratts Cock-Y-North,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.07
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.41
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.86
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.15
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.29
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.9
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.97
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.7
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,29.2
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.39
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.14
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.68
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
531903,Barratts Cock-Y-North,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.36
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.85
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.67
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.82
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.25
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,29.3
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.94
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.44
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.79
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
531903,Barratts Cock-Y-North,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.7
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.76
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.59
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.53
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.4
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.79
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,29.4
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.92
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.14
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.04
