Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
531903,Barratts Cock-Y-North,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.46
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.84
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.98
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,29.5
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.47
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.52
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.09
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
531903,Barratts Cock-Y-North,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.25
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.44
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.24
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.6
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,29.6
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.51
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.52
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.26
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
531903,Barratts Cock-Y-North,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.96
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.49
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.11
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.2
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,29.8
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.54
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.94
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.3
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
531903,Barratts Cock-Y-North,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.95
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.21
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.36
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.95
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,29.9
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.56
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.94
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
531903,Barratts Cock-Y-North,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.44
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.61
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.46
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.83
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,30.0
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.44
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.7
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
531903,Barratts Cock-Y-North,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.58
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.29
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.65
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.72
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,30.2
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.8
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.68
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
531903,Barratts Cock-Y-North,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.52
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.71
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.49
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.16
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,30.3
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.54
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.1
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.07
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
531903,Barratts Cock-Y-North,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.83
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.62
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.23
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.28
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,30.5
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.38
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
531903,Barratts Cock-Y-North,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.02
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.65
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.66
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.71
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.81
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
