Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,30.6
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.15
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.98
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.7
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
531903,Barratts Cock-Y-North,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.71
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.91
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.77
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.05
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,30.8
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.18
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.22
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.76
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
531903,Barratts Cock-Y-North,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.02
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.11
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.08
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.52
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.39
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,30.9
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.55
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.16
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
531903,Barratts Cock-Y-North,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.74
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.12
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.6
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.22
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,31.1
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.97
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.05
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.76
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
531903,Barratts Cock-Y-North,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.81
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.79
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.6
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.97
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.72
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,31.3
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.64
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.55
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.37
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
531903,Barratts Cock-Y-North,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.74
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.77
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.34
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.63
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,31.4
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.54
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.73
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
531903,Barratts Cock-Y-North,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.74
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.01
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.36
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.35
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.6
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.1
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,31.6
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.39
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.35
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.68
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
531903,Barratts Cock-Y-North,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.45
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.45
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.76
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.56
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,31.7
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.29
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.49
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.29
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
531903,Barratts Cock-Y-North,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.4
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.49
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.25
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.14
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,31.9
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.52
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.47
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.68
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
531903,Barratts Cock-Y-North,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
