Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.4
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.91
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.81
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.2
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,32.0
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.95
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.9
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
531903,Barratts Cock-Y-North,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.2
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.61
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.54
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.88
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.49
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,32.2
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.89
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.19
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.5
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
531903,Barratts Cock-Y-North,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.66
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.91
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.38
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.62
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,32.3
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.04
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.63
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.68
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
531903,Barratts Cock-Y-North,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.05
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.92
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.91
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.57
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.68
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,32.5
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.45
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.62
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
531903,Barratts Cock-Y-North,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.33
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.74
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.66
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.87
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.66
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,32.6
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.37
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.44
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.73
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
531903,Barratts Cock-Y-North,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.47
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.55
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.51
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.74
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.03
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.5
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.5
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,32.8
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.91
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.9
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.04
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
531903,Barratts Cock-Y-North,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.73
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.2
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.55
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.05
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.54
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.3
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.5
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,32.9
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.52
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.65
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.47
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
531903,Barratts Cock-Y-North,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.73
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.54
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.58
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.05
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.3
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.0
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,75.4
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.9
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,33.0
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.54
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.05
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.98
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
531903,Barratts Cock-Y-North,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.49
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.36
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.65
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.56
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,76.5
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.8
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,33.2
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.25
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.56
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.12
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
531903,Barratts Cock-Y-North,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.39
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.57
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.34
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.59
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,79.6
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.6
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,33.3
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.19
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.59
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.44
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
531903,Barratts Cock-Y-North,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.97
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.02
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.9
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.65
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.21
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.73
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,86.8
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.2
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,33.4
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.42
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,40.18
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,117.6
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
531903,Barratts Cock-Y-North,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
